Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.52
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.71
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.21
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.66
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.31
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.57
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.36
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.11
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
