Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.57
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.9
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.43
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.92
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
