Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.63
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.94
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.65
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.32
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.58
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.44
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
