Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.36
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.98
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.15
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.46
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.18
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.45
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.93
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
