Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.01
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
