Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
