Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
