Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.72
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.61
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.71
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.07
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
