Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.72
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.35
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.77
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.8
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.87
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.46
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.7
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.34
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.79
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.71
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.15
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.35
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.77
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.65
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.66
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.78
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
