Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414710,Tremayne Parc,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.91
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,28.22
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,85.7
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
414710,Tremayne Parc,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.53
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,77.8
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.69
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
414710,Tremayne Parc,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.78
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.62
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.33
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414710,Tremayne Parc,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.68
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.82
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.23
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.13
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
