Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.1
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.59
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.84
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.65
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.07
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.78
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.2
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.77
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.11
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.75
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.44
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.57
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.12
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
