Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.43
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.56
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.1
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.8
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.24
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.33
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.11
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
