Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.31
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.57
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.46
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.94
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.11
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.18
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
