Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.43
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.13
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.49
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.55
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.59
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
