Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.64
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.13
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414710,Tremayne Parc,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.79
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
