Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.61
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.48
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.12
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.05
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.55
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.51
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.58
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
