Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.15
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.04
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
