Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.08
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.27
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.69
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.01
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.42
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
